,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
89008699,3,2 AWG,7,90,6,,1393,1278,
60646799,3,1/0 AWG,19,90,4,,1699,1918,
55221299,3,2/0 AWG,19,90,4,,1796,2258,
55221399,3,4/0 AWG,19,90,3,,1991,3119,
55152699,3,350 KCMIL,37,90,2,,2315,4729,
89064599,3,500 KCMIL,37,90,1,,2619,6483,
55225699,3,750 KCMIL,61,90,1/0,,3085,9218,
